Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
