Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
