Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
