Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
