Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
