Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
