Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
