Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
