Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
