Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,15.4
