Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
