Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
