Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
