Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,20.2
