Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
