Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
