Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
