Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
