Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
