Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
