Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
