Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
