Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
