Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
