Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
