Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
