Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
