Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
