Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
