Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
