Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
