Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
