Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
