Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
