Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
