Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
