Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
