Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
