Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
