Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.67
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
