Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
