Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
