Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
