Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
