Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
