Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
