Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
