Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.81
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
