Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
