Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
