Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.17
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
