Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
