Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
