Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
