Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
