Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
