Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
