Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
