Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
