Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
