Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
