Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
