Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
