Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
